Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.17
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,24.4
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.18
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,54.59
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.08
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,146.1
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.28
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,3.64
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.29
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.01
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.32
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.8
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.2
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.8
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.4
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.94
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.13
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.12
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.83
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.15
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.2
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,24.4
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.37
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.77
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.29
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,108.9
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
871906,Green Road Ashbourne,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.26
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,3.58
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.53
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.86
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.67
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.8
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.9
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.1
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.65
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.29
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.71
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.82
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.3
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,24.6
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.39
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.12
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.69
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,117.1
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
871906,Green Road Ashbourne,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.72
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,4.03
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.75
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.04
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.03
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.3
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.7
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.5
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.3
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.48
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,69.6
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.4
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,24.5
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.36
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,49.98
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.25
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,125.4
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
871906,Green Road Ashbourne,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.93
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.12
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.99
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.58
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.2
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.2
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.8
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.7
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.86
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,70.6
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.3
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,24.2
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.33
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.68
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.04
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,124.8
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
871906,Green Road Ashbourne,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.03
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.15
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.74
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.86
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.8
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.4
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.2
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.03
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.24
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.35
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,84.4
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.0
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,24.1
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.9
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,53.15
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.74
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,125.6
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
871906,Green Road Ashbourne,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.66
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.31
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.08
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.96
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.9
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.9
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.5
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.0
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.56
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.85
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.8
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.4
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.4
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,24.1
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.67
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,47.92
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.58
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
871906,Green Road Ashbourne,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.16
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.59
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.63
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.46
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.53
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.8
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.4
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.3
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.08
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.21
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.26
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.77
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.4
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.0
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,24.1
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.21
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.8
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.9
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
871906,Green Road Ashbourne,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.35
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.2
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
