Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.39
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.62
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.06
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,47.2
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.8
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.3
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,111.3
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.26
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.58
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.8
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,24.2
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.41
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.96
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.93
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
871906,Green Road Ashbourne,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.13
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.22
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.98
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.97
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.39
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.8
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.1
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.7
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.1
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.94
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.23
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.4
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,23.8
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.84
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.08
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.38
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
871906,Green Road Ashbourne,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.93
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.33
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.39
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.71
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.28
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.1
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.4
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.8
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.99
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.35
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,23.8
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.84
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.88
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.42
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
871906,Green Road Ashbourne,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.53
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,1.96
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.83
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.74
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.56
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.5
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.7
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.3
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.29
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.13
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,23.7
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.96
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.79
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.6
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
871906,Green Road Ashbourne,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,7.14
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.53
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.33
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.88
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.1
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.7
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.2
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.79
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,23.5
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.3
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.4
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.57
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
871906,Green Road Ashbourne,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.13
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.13
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.09
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.53
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.3
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.8
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.7
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.64
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,23.1
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.25
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.09
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.26
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
871906,Green Road Ashbourne,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.22
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.03
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.75
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.08
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.31
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.6
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.9
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.0
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,22.8
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.86
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.28
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.7
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
871906,Green Road Ashbourne,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.76
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.23
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.12
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.33
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.35
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.0
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.7
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.9
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.48
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
