Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,22.8
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.75
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.13
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.77
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
871906,Green Road Ashbourne,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.51
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.92
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.18
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.05
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.47
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.2
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.4
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.2
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,22.7
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.15
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.88
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.38
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
871906,Green Road Ashbourne,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.89
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.59
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.61
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.02
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.55
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.21
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.25
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.9
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.4
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.1
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.5
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,22.6
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.28
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.66
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.15
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
871906,Green Road Ashbourne,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.7
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.09
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.95
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.8
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.3
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.5
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.98
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,22.4
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.93
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.14
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.42
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
871906,Green Road Ashbourne,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.0
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.82
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.33
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.93
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.98
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.53
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.4
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.7
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.5
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.17
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.32
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,22.3
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.88
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.93
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.13
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
871906,Green Road Ashbourne,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.57
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.04
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.39
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.76
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.25
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.99
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.2
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.1
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.5
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.61
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.1
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.11
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,22.3
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.07
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.45
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.89
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
871906,Green Road Ashbourne,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.13
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.77
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.96
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.24
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.44
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.31
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.4
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.5
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.7
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.21
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.62
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.23
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,22.2
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.73
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.95
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.27
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
871906,Green Road Ashbourne,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.99
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.82
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.05
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.44
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.23
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.2
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.5
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.0
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.73
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.63
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,22.1
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.73
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.08
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.54
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
871906,Green Road Ashbourne,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.9
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,1.93
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.14
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.14
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.78
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.1
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.2
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.5
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
