Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.56
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.63
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,21.9
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.62
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.01
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.61
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
871906,Green Road Ashbourne,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.29
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.18
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.18
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.91
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.7
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.78
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,101.9
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.1
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.0
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.82
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,21.8
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.43
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.49
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.83
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
871906,Green Road Ashbourne,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.3
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.39
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.45
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.06
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.67
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,100.4
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.0
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.5
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.33
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.33
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,22.0
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.95
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.42
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.05
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
871906,Green Road Ashbourne,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.56
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.54
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.42
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.04
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.44
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.8
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.9
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.9
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.56
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,22.1
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.07
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,46.51
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.13
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
871906,Green Road Ashbourne,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.49
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.21
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.2
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.84
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.06
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.0
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.5
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,108.1
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.21
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,22.1
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.1
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.97
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.32
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
871906,Green Road Ashbourne,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.65
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.2
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.13
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.82
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.79
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.7
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.6
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.2
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.87
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.77
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,21.9
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.15
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.54
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.41
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
871906,Green Road Ashbourne,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.29
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.33
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.45
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.76
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.8
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.1
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,107.2
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.18
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.44
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,21.8
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.33
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.71
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.95
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
871906,Green Road Ashbourne,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,9.76
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.48
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.06
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.19
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,100.8
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.6
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.7
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.08
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.57
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,21.6
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.2
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.73
