Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.95
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
871906,Green Road Ashbourne,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.83
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.28
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.31
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.94
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,96.0
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.1
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.4
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.76
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.96
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.44
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.05
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,21.5
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.13
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.36
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.61
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
871906,Green Road Ashbourne,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.19
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.39
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.56
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.15
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,109.8
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.9
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.5
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.45
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.23
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,21.3
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,46.76
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.87
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.98
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
871906,Green Road Ashbourne,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.54
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,31.05
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.54
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.68
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,45.7
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,132.9
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.4
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,102.2
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.04
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.05
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,21.3
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,48.99
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.17
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.43
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
871906,Green Road Ashbourne,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.74
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,27.09
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.88
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.78
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,116.7
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.8
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.2
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.52
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.58
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.89
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,21.4
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,46.47
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.26
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.84
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
871906,Green Road Ashbourne,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,6.03
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.96
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.44
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.22
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.35
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,105.7
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.0
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.4
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.05
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.59
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.52
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,21.4
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,45.35
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.34
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.22
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
871906,Green Road Ashbourne,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.49
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.45
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.08
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.44
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.86
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.32
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,105.5
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.8
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,105.3
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.28
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.47
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.93
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,21.2
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.64
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.62
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.93
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
871906,Green Road Ashbourne,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.82
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.34
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.41
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.42
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.86
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,105.3
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.0
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,115.9
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.94
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.8
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,21.1
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.32
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,47.71
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.1
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
871906,Green Road Ashbourne,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.55
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.39
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.22
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.76
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.54
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,104.2
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.0
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,114.9
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.72
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.78
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.32
