Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,21.9
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.41
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.34
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.4
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
871906,Green Road Ashbourne,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.72
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.25
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.06
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.52
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.26
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.1
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.5
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.7
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.58
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,22.0
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.14
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.16
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.49
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
871906,Green Road Ashbourne,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.12
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.42
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.44
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.56
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.79
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,97.1
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.0
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.1
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.33
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.24
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,21.9
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.32
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,46.08
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.31
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
871906,Green Road Ashbourne,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.31
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.5
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.8
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.06
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.98
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.0
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.5
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.7
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.6
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.98
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,21.7
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.04
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.33
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.42
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
871906,Green Road Ashbourne,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.95
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.21
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.82
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.62
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.62
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.94
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.7
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.4
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,103.1
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.83
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.48
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,21.7
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.86
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.27
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
871906,Green Road Ashbourne,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.44
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.42
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.48
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.41
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.31
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.08
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,98.1
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.0
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.0
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.74
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.81
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,22.0
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.98
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.57
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.72
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
871906,Green Road Ashbourne,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.58
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.33
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.56
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.54
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.86
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.01
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.97
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.2
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.3
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.5
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.18
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,22.0
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.99
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.77
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.21
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
871906,Green Road Ashbourne,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.31
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.54
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.87
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.12
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.91
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.98
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.4
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.2
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.3
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.56
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.35
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,21.8
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.79
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.76
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.13
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
871906,Green Road Ashbourne,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.39
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.38
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
