Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.38
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.9
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.61
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.14
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.9
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.1
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.5
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.45
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.57
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,21.8
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.88
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.57
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.63
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
871906,Green Road Ashbourne,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.91
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.35
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.54
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.03
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.72
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,41.5
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,96.7
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.6
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.5
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.23
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.9
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,21.9
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.81
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.72
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
871906,Green Road Ashbourne,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.39
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.96
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.07
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.0
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.4
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.7
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.6
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.3
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.26
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,22.2
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.94
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.75
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.7
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
871906,Green Road Ashbourne,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.88
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.99
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.35
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.97
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.0
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.5
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.3
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,22.6
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.97
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.6
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.56
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
871906,Green Road Ashbourne,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.82
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.43
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.05
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.5
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.88
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.0
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.0
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.1
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.1
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.45
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,22.6
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.61
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.23
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.48
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
871906,Green Road Ashbourne,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.26
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.88
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.49
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.05
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.96
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.4
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.3
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.2
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.99
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.96
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.17
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,22.5
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.24
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.33
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.79
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
871906,Green Road Ashbourne,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.65
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.54
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.76
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.87
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.5
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.9
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.2
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.07
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.37
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,22.5
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.45
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.78
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.26
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
871906,Green Road Ashbourne,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.38
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.44
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.5
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.7
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.63
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.69
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.6
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.0
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,102.6
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.41
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
