Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,22.2
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.16
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.91
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.71
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
871906,Green Road Ashbourne,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.45
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.07
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.12
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.69
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.74
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.87
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.1
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.8
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,103.7
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.25
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.54
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.07
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,22.2
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.79
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.85
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.57
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
871906,Green Road Ashbourne,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.77
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.76
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.56
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.63
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.1
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.5
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.7
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.26
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.45
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.08
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,22.2
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.97
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.67
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.05
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
871906,Green Road Ashbourne,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.03
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.51
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.02
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.85
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.6
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.83
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.1
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.5
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.6
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.68
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.8
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.33
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,22.4
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.25
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.01
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.73
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
871906,Green Road Ashbourne,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.74
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.24
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.11
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.53
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.19
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.73
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.3
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.4
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.9
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.52
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,22.8
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.09
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.58
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.56
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
871906,Green Road Ashbourne,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.56
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.0
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.58
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.19
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.3
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.32
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.0
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.4
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.7
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.8
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.55
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.8
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.05
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,22.9
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.5
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.54
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.44
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
871906,Green Road Ashbourne,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.65
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.99
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.52
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.91
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.03
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.5
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.9
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.6
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.53
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.64
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.91
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,23.0
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.02
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.54
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.28
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
871906,Green Road Ashbourne,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.33
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.47
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.07
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.39
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.5
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.2
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.0
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.99
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,23.2
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.49
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.49
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
871906,Green Road Ashbourne,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.12
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.34
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.54
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.88
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.18
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.7
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.8
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.8
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.5
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
