Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.93
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.51
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.92
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.3
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.4
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,23.3
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.61
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,50.8
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.92
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,117.2
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
871906,Green Road Ashbourne,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.93
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.0
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.29
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.03
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.34
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.7
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.0
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.0
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.32
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.2
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.5
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.0
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,23.3
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.01
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,45.21
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.02
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
871906,Green Road Ashbourne,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,9.69
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.48
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.1
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.96
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.06
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.9
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.4
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.0
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.96
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.22
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,23.4
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.2
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.12
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.41
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
871906,Green Road Ashbourne,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.92
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.35
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.81
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.04
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.04
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,23.4
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.11
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.24
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.82
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
871906,Green Road Ashbourne,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.44
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.97
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.04
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.32
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.23
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.4
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.49
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.46
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,23.5
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.88
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.24
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.39
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
871906,Green Road Ashbourne,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.25
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.44
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.9
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.76
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.93
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.25
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,23.5
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.62
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.57
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.15
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
871906,Green Road Ashbourne,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.27
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.05
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.58
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.38
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.3
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.18
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,23.5
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.09
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.03
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.2
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
871906,Green Road Ashbourne,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.33
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.74
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.02
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.27
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.3
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.22
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,23.6
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.66
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.64
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.07
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
