Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
871906,Green Road Ashbourne,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.6
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.86
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.81
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.57
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.18
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.2
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.5
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.78
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.61
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,23.6
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.66
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.63
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.14
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
871906,Green Road Ashbourne,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.96
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.88
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.57
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.57
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.09
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,23.7
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.51
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.81
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.83
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
871906,Green Road Ashbourne,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.04
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.03
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.75
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.1
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,23.6
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.97
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.52
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.79
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
871906,Green Road Ashbourne,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.66
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.99
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.14
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.07
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.1
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.8
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,23.8
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.8
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.63
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.6
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
871906,Green Road Ashbourne,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.07
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.25
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.72
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.35
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,23.8
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.36
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.11
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.89
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
871906,Green Road Ashbourne,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.68
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.16
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.12
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.97
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.55
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,23.9
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.88
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.32
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.97
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
871906,Green Road Ashbourne,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.37
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.86
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.11
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.7
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.67
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,23.9
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.41
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.92
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.49
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
871906,Green Road Ashbourne,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
871906,Green Road Ashbourne,2023-06-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.42
871906,Green Road Ashbourne,2023-06-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.27
871906,Green Road Ashbourne,2023-06-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
871906,Green Road Ashbourne,2023-06-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-20T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-20T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-20T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-20T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.75
871906,Green Road Ashbourne,2023-06-20T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.93
871906,Green Road Ashbourne,2023-06-20T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.56
871906,Green Road Ashbourne,2023-06-20T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-20T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-20T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-20T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-20T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-20T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-20T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-20T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
871906,Green Road Ashbourne,2023-06-20T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
871906,Green Road Ashbourne,2023-06-20T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-20T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-20T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-20T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-20T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-20T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-20T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-20T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-20T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
871906,Green Road Ashbourne,2023-06-20T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
871906,Green Road Ashbourne,2023-06-20T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
871906,Green Road Ashbourne,2023-06-20T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-20T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-20T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
