Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-20T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.54
871906,Green Road Ashbourne,2023-06-20T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.71
871906,Green Road Ashbourne,2023-06-20T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-20T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.5
871906,Green Road Ashbourne,2023-06-20T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.9
871906,Green Road Ashbourne,2023-06-20T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-20T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-20T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-20T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-20T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
871906,Green Road Ashbourne,2023-06-20T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
871906,Green Road Ashbourne,2023-06-20T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-20T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-20T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-20T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-20T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-20T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-20T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-20T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-20T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
871906,Green Road Ashbourne,2023-06-20T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
871906,Green Road Ashbourne,2023-06-20T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
871906,Green Road Ashbourne,2023-06-20T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-20T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-20T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-20T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-20T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-20T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-20T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-20T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-20T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-20T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-20T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-20T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-20T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,24.7
871906,Green Road Ashbourne,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
871906,Green Road Ashbourne,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
871906,Green Road Ashbourne,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
871906,Green Road Ashbourne,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
871906,Green Road Ashbourne,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
871906,Green Road Ashbourne,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
871906,Green Road Ashbourne,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.04
871906,Green Road Ashbourne,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.33
871906,Green Road Ashbourne,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.24
871906,Green Road Ashbourne,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
871906,Green Road Ashbourne,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
871906,Green Road Ashbourne,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
871906,Green Road Ashbourne,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,10.18
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.44
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.73
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.93
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.17
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.32
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.7
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.3
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,24.8
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.01
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.17
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.45
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
871906,Green Road Ashbourne,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,10.42
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.46
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.4
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.27
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.16
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.42
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.4
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,25.0
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.44
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.49
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.29
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
871906,Green Road Ashbourne,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,10.47
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.4
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.84
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.75
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.78
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.2
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.18
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,25.1
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.58
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.28
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.48
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
871906,Green Road Ashbourne,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,10.27
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.92
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.24
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.51
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.95
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.11
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.3
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.98
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,25.3
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.24
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.61
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.04
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
871906,Green Road Ashbourne,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,10.37
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.38
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.88
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.71
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.52
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.0
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.7
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.87
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,25.4
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.99
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.38
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.98
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
871906,Green Road Ashbourne,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,10.31
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.39
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.57
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.72
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.99
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.8
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.65
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,25.5
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.14
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.46
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.47
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
871906,Green Road Ashbourne,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,10.4
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.23
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.77
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.65
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.38
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.3
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.51
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.36
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,25.7
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
