Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.11
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.57
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.24
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
871906,Green Road Ashbourne,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,10.92
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.95
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.34
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.57
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.35
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.4
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.27
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.98
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,25.8
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.74
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.16
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.87
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
871906,Green Road Ashbourne,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,10.94
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.05
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.92
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.8
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.47
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.7
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.24
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,25.9
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.62
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.41
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.03
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
871906,Green Road Ashbourne,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,10.04
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.05
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.49
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.25
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.24
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.4
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.95
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,25.9
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.65
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.56
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.65
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
871906,Green Road Ashbourne,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,10.59
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.09
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.17
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.6
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.3
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.0
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.32
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.2
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,26.1
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.63
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.73
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.95
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
871906,Green Road Ashbourne,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,10.8
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.06
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.93
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.71
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.23
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.8
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.6
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,26.2
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.45
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.07
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.43
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
871906,Green Road Ashbourne,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.27
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.1
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.14
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.85
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.38
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.7
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.65
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,26.4
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.28
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.4
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.36
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
871906,Green Road Ashbourne,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.76
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.2
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.85
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.5
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.27
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.8
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.52
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.26
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,26.6
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.15
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.05
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.56
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
871906,Green Road Ashbourne,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.93
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.14
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.19
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.72
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.95
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.2
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
