Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.86
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,26.7
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.16
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.21
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.33
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
871906,Green Road Ashbourne,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.14
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.99
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.01
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.45
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.42
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.1
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.83
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,26.1
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.92
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.11
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.08
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
871906,Green Road Ashbourne,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.42
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.4
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.08
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,26.1
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.31
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.8
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.44
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
871906,Green Road Ashbourne,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.38
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.86
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.23
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.97
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.19
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,26.2
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.64
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.23
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.84
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
871906,Green Road Ashbourne,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.82
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.89
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.01
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,26.2
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.86
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.88
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
871906,Green Road Ashbourne,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.34
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.14
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.09
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.34
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.3
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.05
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.15
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.73
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,26.3
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.57
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.74
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.44
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
871906,Green Road Ashbourne,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.46
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.45
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.57
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.82
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.71
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.73
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.08
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,26.3
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.38
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.18
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.16
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
871906,Green Road Ashbourne,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.2
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.05
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.13
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.34
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.07
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.17
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.14
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.3
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.6
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,26.4
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.15
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.83
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.41
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
871906,Green Road Ashbourne,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.62
