Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.73
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.42
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.24
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.54
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.3
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.38
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,61.2
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.0
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,26.5
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.53
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,37.33
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,107.2
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
871906,Green Road Ashbourne,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.69
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,1.73
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.79
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.44
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.02
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.91
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.8
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.3
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.5
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.38
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.6
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.1
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,26.5
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.83
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.16
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.76
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
871906,Green Road Ashbourne,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.11
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.97
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.41
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.94
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.4
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.8
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.5
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.01
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.2
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.6
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.3
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,26.6
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.41
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.87
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,116.4
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
871906,Green Road Ashbourne,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.05
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.95
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.12
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.47
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.0
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.1
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.87
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.5
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.4
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,26.8
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.5
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.79
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.33
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,117.1
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
871906,Green Road Ashbourne,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.62
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,2.17
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.16
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.77
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.15
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.32
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.0
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.1
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.89
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.08
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.0
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.7
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,26.9
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.1
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.78
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.8
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
871906,Green Road Ashbourne,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.14
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.78
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.49
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.36
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.36
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.12
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.2
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.9
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.61
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.3
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.8
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.42
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,27.0
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.39
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.43
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.31
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
871906,Green Road Ashbourne,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.62
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.29
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.08
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.63
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.17
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.13
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.9
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.6
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.91
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.84
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.47
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.9
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.42
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,27.1
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.75
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.38
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.78
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
871906,Green Road Ashbourne,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.88
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,2.97
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.24
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.94
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.33
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.03
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.8
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.5
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.1
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.91
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.61
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.08
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.65
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.9
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
