Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,27.1
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.41
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.12
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.48
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
871906,Green Road Ashbourne,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,7.41
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.68
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.33
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.22
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.77
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.21
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.5
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.8
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.82
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.75
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.13
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.2
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,27.2
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.02
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.29
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.57
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
871906,Green Road Ashbourne,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.83
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.15
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.21
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.28
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.07
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.9
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.25
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.04
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.17
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.9
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.3
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,27.3
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.75
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.77
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.67
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,118.8
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
871906,Green Road Ashbourne,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.19
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.05
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.09
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.95
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.0
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.29
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.1
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.58
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.01
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,69.9
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.7
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,27.3
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.77
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.99
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.52
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,134.3
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
871906,Green Road Ashbourne,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.85
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.73
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.81
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.4
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.26
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.3
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.8
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.6
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.3
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.9
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,27.4
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.75
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.53
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.6
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,112.0
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
871906,Green Road Ashbourne,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.74
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.01
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.19
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.04
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.43
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.1
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.7
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.3
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.62
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.13
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.6
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.2
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.9
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,27.5
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.55
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.72
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.04
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,111.6
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
871906,Green Road Ashbourne,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.62
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.82
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.53
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.82
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.72
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.4
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.5
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.22
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.93
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.7
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,27.5
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.98
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.91
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.59
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,113.7
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
871906,Green Road Ashbourne,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,7.07
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,3.77
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.69
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.04
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.29
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.2
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.9
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.13
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.96
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.5
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.8
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.9
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.3
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,27.6
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.03
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.21
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.75
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,109.1
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
871906,Green Road Ashbourne,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.17
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.16
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.11
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.48
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.41
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.28
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.9
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
