Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.49
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.54
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.56
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.79
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.4
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.7
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,27.6
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.14
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.53
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.07
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
871906,Green Road Ashbourne,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.3
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.91
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.6
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.92
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.08
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.64
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.09
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.2
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.2
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.1
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.03
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.7
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.49
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.91
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.0
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.2
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,27.6
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.36
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.83
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.57
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,114.3
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
871906,Green Road Ashbourne,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.86
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.76
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.01
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.84
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.49
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.66
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.12
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.0
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.4
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.68
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.04
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,61.0
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.6
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.3
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,27.9
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.05
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.73
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.25
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,117.1
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
871906,Green Road Ashbourne,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,2.54
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.06
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.39
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.96
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.19
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.62
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,40.0
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.7
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.3
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.8
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.29
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.1
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.24
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,63.8
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.1
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,28.0
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.58
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.53
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.94
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
871906,Green Road Ashbourne,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.82
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.34
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.71
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.16
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.69
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.2
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.3
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.3
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.31
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.22
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.8
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.42
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,28.0
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.43
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.05
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.72
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
871906,Green Road Ashbourne,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.13
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,3.36
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.85
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.33
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.59
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.93
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.3
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.7
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.3
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.39
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.43
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.16
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.43
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.5
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,27.9
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.52
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.52
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.82
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
871906,Green Road Ashbourne,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.67
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.49
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.01
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.02
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.97
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.72
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.3
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.63
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.53
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.5
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,27.7
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.84
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.65
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.18
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
871906,Green Road Ashbourne,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.02
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.71
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.14
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.24
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.11
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.0
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.81
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.19
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.1
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.6
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,27.7
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.62
