Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.91
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.71
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,122.8
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
871906,Green Road Ashbourne,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.29
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.15
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.65
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.91
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.47
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.7
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.54
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.52
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.57
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.8
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,28.0
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.46
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.96
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.83
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
871906,Green Road Ashbourne,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.99
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.69
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.8
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.98
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.5
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.4
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.0
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.32
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.2
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.27
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,68.3
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.1
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,28.3
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.55
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.35
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.85
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,119.7
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
871906,Green Road Ashbourne,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.64
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,9.74
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,3.89
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.26
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.12
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.13
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.2
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.2
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.3
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.09
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.5
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.2
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.71
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,85.9
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.1
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.3
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,28.5
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.38
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,58.65
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.13
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,141.6
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
871906,Green Road Ashbourne,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,2.83
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.37
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,3.25
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.28
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.01
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.91
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,40.7
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.2
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.4
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.3
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.86
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.52
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.79
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.3
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,28.5
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.67
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.61
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.35
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
871906,Green Road Ashbourne,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,7.06
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.18
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,3.13
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.56
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.84
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.27
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.1
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.89
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.42
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.86
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.6
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.7
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,28.5
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.8
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.76
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.51
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
871906,Green Road Ashbourne,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.66
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,4.57
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.35
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.09
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.88
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.5
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.1
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.24
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.76
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.71
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.25
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.0
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,28.4
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.78
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.72
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.99
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,113.4
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
871906,Green Road Ashbourne,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.37
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.27
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,6.21
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.54
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.64
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.88
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,43.6
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.2
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.7
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.54
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.14
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.82
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,28.5
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.23
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.41
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.22
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
871906,Green Road Ashbourne,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.62
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.61
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.05
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.81
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.41
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.7
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,43.3
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.9
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.3
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.17
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.8
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.1
