Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.4
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,28.5
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.34
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.02
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.17
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
871906,Green Road Ashbourne,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.87
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.7
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.96
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.0
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.44
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.4
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.9
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.02
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.98
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.26
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,28.6
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.36
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.78
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.51
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
871906,Green Road Ashbourne,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,16.27
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,62.8
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.6
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.66
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.25
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.35
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.2
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.5
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.18
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.42
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.42
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.1
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,28.6
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.82
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.57
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.6
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,115.2
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
871906,Green Road Ashbourne,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.16
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,3.37
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.47
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.5
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.29
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,48.0
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.8
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.1
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.0
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.48
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.77
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.6
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,61.5
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.7
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,28.6
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.69
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.26
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.69
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,137.5
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
871906,Green Road Ashbourne,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.53
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,2.07
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.97
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.45
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.75
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.1
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.8
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.7
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.01
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.21
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.77
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.37
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.03
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.5
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,28.7
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.92
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.88
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.98
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
871906,Green Road Ashbourne,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.39
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.26
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.64
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.38
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.9
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.0
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.7
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.92
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.83
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.37
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.79
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.13
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.2
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,28.9
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.52
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.57
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.55
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
871906,Green Road Ashbourne,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,8.38
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.89
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.61
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.37
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.9
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.9
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.7
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.5
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.41
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.16
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.09
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.9
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.7
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,28.9
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.43
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.85
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
871906,Green Road Ashbourne,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.44
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.97
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.19
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.84
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.3
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.1
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.8
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.2
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.4
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.06
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.96
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.3
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.1
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,28.9
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.18
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.35
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.55
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,115.5
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
871906,Green Road Ashbourne,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.02
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
