Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.38
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.98
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.18
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.6
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.6
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.2
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.84
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.48
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.37
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.2
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.5
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,28.8
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.85
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,49.48
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.44
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,120.0
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
871906,Green Road Ashbourne,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,11.29
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.01
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.72
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.89
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.91
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.7
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.6
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.0
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.99
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.85
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.9
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.6
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,28.6
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.09
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.39
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.12
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
871906,Green Road Ashbourne,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,7.17
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.1
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.13
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.83
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.44
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.1
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.9
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.5
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.55
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.05
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.81
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,65.5
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.0
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,28.5
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.66
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.9
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,110.1
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
871906,Green Road Ashbourne,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.28
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.24
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.22
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.93
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.8
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.5
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.4
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.68
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.51
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.8
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,28.4
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.08
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,46.26
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.68
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
871906,Green Road Ashbourne,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.21
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.31
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.56
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.58
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.84
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,45.4
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.0
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.8
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.8
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.96
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.35
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.17
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.6
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,28.3
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,48.36
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.37
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
871906,Green Road Ashbourne,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.5
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,1.95
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.66
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.33
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.06
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.5
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.5
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.8
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.9
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.97
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.41
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.83
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,28.3
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.6
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,45.1
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.63
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
871906,Green Road Ashbourne,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.97
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.09
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.29
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.28
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.8
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.5
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.1
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.14
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.21
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.67
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.94
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.0
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,28.4
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.75
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,49.82
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.43
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
871906,Green Road Ashbourne,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.77
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.75
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.11
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.65
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.1
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.1
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.8
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.09
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.35
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.11
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.9
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
