Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,28.4
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.76
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,44.04
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
871906,Green Road Ashbourne,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.2
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.21
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.13
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.67
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.23
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.7
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.5
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.4
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.39
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.82
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,28.4
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.74
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.34
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.83
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
871906,Green Road Ashbourne,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.28
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.49
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.21
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.76
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.77
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.7
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.4
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.5
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.85
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,28.6
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.4
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.24
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.45
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
871906,Green Road Ashbourne,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.83
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.31
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.13
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.73
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.11
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.9
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.4
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.1
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.6
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.41
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.21
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,28.6
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.42
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.06
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
871906,Green Road Ashbourne,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.21
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.34
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.63
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.73
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.1
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.1
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.4
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.16
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.13
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.61
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,28.5
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.46
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.1
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.97
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
871906,Green Road Ashbourne,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.6
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.29
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.24
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.2
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.46
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.7
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.4
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.2
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.05
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.85
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,28.4
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.35
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.23
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
871906,Green Road Ashbourne,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.35
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.49
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.03
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.84
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.56
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.0
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.7
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.4
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.35
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.35
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,28.4
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.86
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.41
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.55
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
871906,Green Road Ashbourne,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.58
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.66
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.55
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.65
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.5
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.7
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.6
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.53
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.33
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,28.4
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.91
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.58
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
871906,Green Road Ashbourne,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.66
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.79
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.52
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.23
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.12
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.3
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.4
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.8
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
