Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.03
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.65
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.17
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,28.2
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.88
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.45
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.17
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
871906,Green Road Ashbourne,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.94
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.39
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.25
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.46
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.61
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.0
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.1
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.8
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.08
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,28.1
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.15
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.71
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.79
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
871906,Green Road Ashbourne,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.9
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.72
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.43
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.16
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.1
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.4
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.7
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.41
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.2
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,28.1
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.3
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.71
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.24
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
871906,Green Road Ashbourne,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.79
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.42
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.79
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.46
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.62
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,41.5
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.3
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.1
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.5
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.13
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.72
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.31
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.36
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,28.0
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.41
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.27
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
871906,Green Road Ashbourne,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.87
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.14
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.87
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.79
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.14
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.8
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.75
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.6
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.5
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.2
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.45
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.87
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,27.9
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.37
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.06
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.45
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
871906,Green Road Ashbourne,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.31
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.18
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.21
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.22
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.06
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.32
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.9
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.3
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.2
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.24
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.41
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.6
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,27.8
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.75
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.52
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.5
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
871906,Green Road Ashbourne,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,5.59
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.12
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.72
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.0
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.14
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.2
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.2
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.0
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.28
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.31
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.74
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.76
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.9
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,27.8
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.74
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.36
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.39
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
871906,Green Road Ashbourne,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.0
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.16
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.13
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.95
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.59
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.0
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.3
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.6
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.12
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.43
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.94
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,27.8
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.19
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.03
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.25
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
