Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
871906,Green Road Ashbourne,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.21
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.77
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.47
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.83
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.0
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.4
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.2
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.21
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.44
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.31
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.5
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,27.8
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.24
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.79
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.14
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
871906,Green Road Ashbourne,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.76
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.29
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.69
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.6
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.6
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.6
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.9
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.3
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.38
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.13
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.39
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,27.8
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.57
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.39
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.2
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
871906,Green Road Ashbourne,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.43
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.98
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.06
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.38
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.32
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.8
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.7
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.5
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,27.8
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.36
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.18
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.34
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
871906,Green Road Ashbourne,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.07
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.37
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.46
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.79
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.42
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.6
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.1
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.0
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.35
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.1
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.38
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,28.0
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.01
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.61
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.49
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
871906,Green Road Ashbourne,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.71
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.03
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.05
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.3
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.13
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.5
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.0
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.2
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.61
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.78
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.95
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,28.3
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.72
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.24
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.65
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
871906,Green Road Ashbourne,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.55
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.18
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.32
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.94
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.39
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.7
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.5
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.0
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.43
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.85
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.52
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.47
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,28.8
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.16
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.77
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.7
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
871906,Green Road Ashbourne,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,7.17
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.04
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.49
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.04
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.74
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.76
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,110.3
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.0
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.7
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.75
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.99
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.52
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.01
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,28.9
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.62
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.41
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.62
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
871906,Green Road Ashbourne,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,9.05
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.12
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,36.8
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.85
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.91
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.09
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.17
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.53
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,108.4
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.3
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,101.4
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.13
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.45
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
