Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,28.6
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.83
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.55
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.9
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
871906,Green Road Ashbourne,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.62
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.58
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.5
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.22
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.14
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.74
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.73
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,100.1
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.6
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,106.4
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.97
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,28.5
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.96
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.09
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.33
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
871906,Green Road Ashbourne,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.43
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.23
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.1
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.76
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.87
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.64
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.2
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.3
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.3
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.14
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.14
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,28.6
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.13
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.93
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.76
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
871906,Green Road Ashbourne,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.84
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.88
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.73
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.13
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.85
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.21
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.21
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,107.0
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.8
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,99.4
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,28.6
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.27
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.29
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.26
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
871906,Green Road Ashbourne,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.08
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.91
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.13
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.25
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.14
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.06
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.7
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.7
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.7
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.4
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.03
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.04
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.62
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,28.4
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.91
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.84
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.3
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
871906,Green Road Ashbourne,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.15
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.27
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.59
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.06
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.9
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.3
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,95.3
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.1
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.3
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.98
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,28.9
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.41
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.35
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.98
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
871906,Green Road Ashbourne,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.41
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.9
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.03
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.41
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.33
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.4
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.67
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.2
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.2
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.7
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.47
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.14
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,28.9
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.28
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.2
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.26
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
871906,Green Road Ashbourne,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.35
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.79
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.86
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.37
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.34
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.97
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.9
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.4
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.1
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.15
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,29.1
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.25
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.73
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
871906,Green Road Ashbourne,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.65
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.28
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.16
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
