Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.65
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.46
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.73
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.06
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.2
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.6
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.5
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.62
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,29.5
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.51
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.55
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.09
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
871906,Green Road Ashbourne,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.17
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.7
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.62
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.08
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.09
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.64
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.36
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.8
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.8
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,105.1
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,29.3
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.72
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.99
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.2
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
871906,Green Road Ashbourne,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.46
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.29
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.42
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.38
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.12
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.01
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.0
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.4
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.3
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.2
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.36
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.26
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,28.6
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.57
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.54
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.51
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
871906,Green Road Ashbourne,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.88
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.87
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.96
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.54
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.54
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.31
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.6
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.5
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.4
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,27.9
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.32
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.77
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.06
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
871906,Green Road Ashbourne,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.15
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.59
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.99
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.7
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.83
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.98
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.6
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.2
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.6
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.33
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.83
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.91
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,26.6
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.26
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.45
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.79
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
871906,Green Road Ashbourne,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.19
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.87
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.03
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.15
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.32
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.51
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,40.7
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.6
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.9
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.1
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,25.5
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.16
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.28
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.69
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
871906,Green Road Ashbourne,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.72
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.64
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.42
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.67
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.92
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.05
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.83
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.3
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.1
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.1
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.73
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.04
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,25.2
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.78
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.94
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.75
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
871906,Green Road Ashbourne,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.96
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.06
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.06
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.57
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.69
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.61
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.7
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.5
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.6
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.89
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.16
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.04
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.8
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,25.0
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
