Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.34
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.21
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.58
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
871906,Green Road Ashbourne,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.25
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.37
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.26
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.19
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.53
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.6
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.6
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.0
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.61
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.91
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.07
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,25.0
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.48
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.82
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.25
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
871906,Green Road Ashbourne,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,7.09
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.87
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.75
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.65
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.64
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.4
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.9
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.4
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.29
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.79
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,24.8
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.73
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.23
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.94
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
871906,Green Road Ashbourne,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,8.17
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.7
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.28
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.78
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.4
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.4
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.3
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.87
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.64
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,24.7
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.45
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.93
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.54
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
871906,Green Road Ashbourne,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.25
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,7.46
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.27
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.79
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.7
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.8
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.5
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.9
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,24.6
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.51
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.24
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.12
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
871906,Green Road Ashbourne,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.57
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.57
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.05
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.87
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,44.1
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.1
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.7
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.9
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.15
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.46
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,24.4
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.01
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.91
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.2
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
871906,Green Road Ashbourne,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.02
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.46
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.69
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.13
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,42.8
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.1
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.6
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,108.3
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,24.2
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.79
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.46
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.72
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
871906,Green Road Ashbourne,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.22
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.31
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.5
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.95
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.45
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,38.5
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.5
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.7
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,103.9
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.17
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.9
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,23.9
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.62
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.18
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.42
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
871906,Green Road Ashbourne,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.28
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.65
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.68
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.4
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.34
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.66
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.7
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.9
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.8
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.92
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.1
