Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.27
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,23.8
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.67
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.55
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.08
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
871906,Green Road Ashbourne,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.98
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,1.87
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.29
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.43
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.66
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.1
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.2
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.1
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.9
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,23.6
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.26
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.48
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.31
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
871906,Green Road Ashbourne,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.72
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.2
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.84
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.55
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.33
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.6
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.2
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.7
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.24
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.97
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,23.5
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.68
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.6
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.75
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
871906,Green Road Ashbourne,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.88
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.27
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.65
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.19
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.2
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.3
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.0
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.86
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.4
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,23.5
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.76
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.22
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.6
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
871906,Green Road Ashbourne,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,8.03
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.26
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.3
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.19
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.7
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.6
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.0
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.04
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,23.4
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.66
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,43.92
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.05
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
871906,Green Road Ashbourne,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.56
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.97
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.39
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.03
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.0
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.6
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.3
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.45
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.29
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.03
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.3
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,23.4
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.14
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,48.13
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.08
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
871906,Green Road Ashbourne,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.46
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.56
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.28
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.07
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.56
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.4
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.6
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.7
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.64
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.78
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.45
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,23.0
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.87
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.23
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.14
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
871906,Green Road Ashbourne,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.98
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.39
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.4
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.04
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.27
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.3
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.9
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.5
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.11
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.88
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,23.0
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.26
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.86
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.35
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
871906,Green Road Ashbourne,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
