Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,7.77
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.95
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.82
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.76
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.04
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.4
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.7
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.5
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.56
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.5
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.3
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,22.8
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.21
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,40.76
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.21
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
871906,Green Road Ashbourne,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.48
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.15
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.39
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.77
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.05
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.1
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.47
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.13
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.0
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.1
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,22.5
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.52
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.5
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.28
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
871906,Green Road Ashbourne,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.03
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.87
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.18
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.13
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.16
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.1
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.0
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.45
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.11
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.27
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,22.4
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.84
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.62
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.33
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
871906,Green Road Ashbourne,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.3
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.94
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.18
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.28
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.1
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.34
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.68
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.62
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,22.3
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.54
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.18
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.62
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,115.7
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
871906,Green Road Ashbourne,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.49
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.88
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.09
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.24
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.4
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.8
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.39
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.14
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.52
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,22.2
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.55
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.18
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.44
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
871906,Green Road Ashbourne,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.34
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.91
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.96
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.1
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.1
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.67
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,22.2
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.02
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.42
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.35
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
871906,Green Road Ashbourne,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.79
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.31
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.28
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.12
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.4
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.0
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.22
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.21
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,22.2
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.75
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.05
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.15
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
871906,Green Road Ashbourne,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.23
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.6
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.95
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.81
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.32
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
