Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,22.2
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.85
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.46
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.17
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
871906,Green Road Ashbourne,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,9.72
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.74
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.08
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.78
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.51
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,22.0
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.1
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,33.33
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.79
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
871906,Green Road Ashbourne,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,14.03
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,48.0
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.53
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.44
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.21
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.6
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,21.6
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.31
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,32.25
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.72
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
871906,Green Road Ashbourne,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,14.55
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,49.5
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.34
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.72
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.07
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.8
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,21.8
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.21
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.47
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.44
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
871906,Green Road Ashbourne,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,9.82
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.53
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.78
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.67
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.1
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,21.9
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.52
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.1
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.43
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
871906,Green Road Ashbourne,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.64
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.65
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.56
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.0
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.64
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.2
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,22.1
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.12
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.09
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.31
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
871906,Green Road Ashbourne,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.29
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.33
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.68
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.72
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.0
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,22.0
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.03
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.96
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.09
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
871906,Green Road Ashbourne,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.15
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.15
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.55
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.9
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,22.0
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.59
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.17
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.05
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
871906,Green Road Ashbourne,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.86
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.85
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.34
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.4
