Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.27
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,22.2
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.65
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.58
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.72
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
871906,Green Road Ashbourne,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.06
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.51
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.92
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.14
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,22.3
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.11
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.17
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.03
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
871906,Green Road Ashbourne,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,10.76
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.04
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.96
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.34
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.82
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,22.4
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.89
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.88
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.07
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
871906,Green Road Ashbourne,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,10.12
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.25
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.17
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.31
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.13
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,22.5
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.27
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.68
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
871906,Green Road Ashbourne,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,10.13
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.77
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.62
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.56
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.04
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.56
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,22.5
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.33
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.83
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.36
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
871906,Green Road Ashbourne,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,10.35
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.1
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.33
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.65
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,22.6
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.38
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.95
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.45
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
871906,Green Road Ashbourne,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,10.32
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.73
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.38
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.88
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.6
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,22.7
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.31
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.42
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.32
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
871906,Green Road Ashbourne,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,10.97
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.65
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.93
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.33
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.39
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,22.8
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
