Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.46
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.12
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.05
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
871906,Green Road Ashbourne,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,10.13
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.36
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.36
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.38
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.51
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,22.8
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.19
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.79
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.56
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
871906,Green Road Ashbourne,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,9.04
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.99
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.31
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.24
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.59
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,22.8
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.99
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.08
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.77
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
871906,Green Road Ashbourne,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,10.09
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.05
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.53
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.37
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.76
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.75
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,22.8
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.82
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.93
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.3
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
871906,Green Road Ashbourne,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,9.94
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.82
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.88
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.27
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.8
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,22.9
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.57
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.36
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.69
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
871906,Green Road Ashbourne,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,10.07
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.86
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.07
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.31
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.3
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.0
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.4
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.75
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.98
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,23.0
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.04
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.68
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.79
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
871906,Green Road Ashbourne,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,10.18
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,34.7
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.38
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.42
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.57
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.8
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,23.1
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.54
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.44
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.86
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
871906,Green Road Ashbourne,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,10.19
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.58
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.26
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.8
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.68
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.78
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.92
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,23.1
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.79
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.18
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.89
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
871906,Green Road Ashbourne,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
871906,Green Road Ashbourne,2023-06-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,10.4
871906,Green Road Ashbourne,2023-06-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-21T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
871906,Green Road Ashbourne,2023-06-21T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-21T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-21T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.85
871906,Green Road Ashbourne,2023-06-21T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.8
871906,Green Road Ashbourne,2023-06-21T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.25
871906,Green Road Ashbourne,2023-06-21T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-21T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-21T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-21T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-21T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-21T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-21T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-21T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
871906,Green Road Ashbourne,2023-06-21T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
871906,Green Road Ashbourne,2023-06-21T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-21T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-21T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-21T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-21T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-21T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
