Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-22T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.68
871906,Green Road Ashbourne,2023-06-22T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-22T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-22T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.13
871906,Green Road Ashbourne,2023-06-22T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.42
871906,Green Road Ashbourne,2023-06-22T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.98
871906,Green Road Ashbourne,2023-06-22T23:50:00.000+00:00,feeder,05,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-22T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-22T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-22T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-22T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-22T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-22T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-22T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.56
871906,Green Road Ashbourne,2023-06-22T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.08
871906,Green Road Ashbourne,2023-06-22T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-22T23:50:00.000+00:00,feeder,04,N Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-22T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-22T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-22T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-22T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-22T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-22T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-22T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.77
871906,Green Road Ashbourne,2023-06-22T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.42
871906,Green Road Ashbourne,2023-06-22T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.07
871906,Green Road Ashbourne,2023-06-22T23:50:00.000+00:00,feeder,03,N Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-22T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
871906,Green Road Ashbourne,2023-06-22T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-22T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-22T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-22T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-22T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-22T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.93
871906,Green Road Ashbourne,2023-06-22T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-22T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-22T23:50:00.000+00:00,feeder,02,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-22T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-22T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-22T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,26.5
871906,Green Road Ashbourne,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
871906,Green Road Ashbourne,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
871906,Green Road Ashbourne,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
871906,Green Road Ashbourne,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
871906,Green Road Ashbourne,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
871906,Green Road Ashbourne,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
871906,Green Road Ashbourne,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.1
871906,Green Road Ashbourne,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.95
871906,Green Road Ashbourne,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.04
871906,Green Road Ashbourne,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
871906,Green Road Ashbourne,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
871906,Green Road Ashbourne,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
871906,Green Road Ashbourne,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.97
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.72
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.08
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.9
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.04
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,feeder,05,N Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.35
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.91
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,feeder,04,N Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.11
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.24
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,feeder,03,N Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.3
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,feeder,02,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,26.6
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.19
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.1
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
871906,Green Road Ashbourne,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.47
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.78
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.76
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.77
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.42
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,feeder,05,N Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.8
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.01
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.74
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,feeder,04,N Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.19
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.08
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,feeder,03,N Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.7
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,feeder,02,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,26.7
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.66
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.23
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.29
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
871906,Green Road Ashbourne,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.57
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.81
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.61
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.88
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.44
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,feeder,05,N Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.8
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.39
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.76
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,feeder,04,N Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.76
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.53
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.98
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,feeder,03,N Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.9
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,feeder,02,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,26.8
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.32
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.08
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.41
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
871906,Green Road Ashbourne,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.8
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.18
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.16
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.76
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.54
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,feeder,05,N Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.54
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.62
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,feeder,04,N Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.98
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.03
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.67
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,feeder,03,N Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,feeder,02,N Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,26.9
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.33
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.7
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.28
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
871906,Green Road Ashbourne,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.35
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,1.96
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.92
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.7
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.83
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.44
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,feeder,05,N Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.72
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,feeder,04,N Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.56
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.8
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.44
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,feeder,03,N Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.5
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,feeder,02,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,27.1
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.66
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.92
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.05
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
871906,Green Road Ashbourne,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,9.0
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.56
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.76
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.41
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.16
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.47
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,feeder,05,N Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,37.7
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.8
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.99
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.54
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,feeder,04,N Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.9
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.2
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.74
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,feeder,03,N Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.3
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.42
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,feeder,02,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,27.2
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.32
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.08
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.25
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
871906,Green Road Ashbourne,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,9.71
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.78
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.81
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.16
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.72
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.13
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,feeder,05,N Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.9
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.09
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.43
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,feeder,04,N Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.66
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.05
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,feeder,03,N Current (RMS),A,41.4
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,66.0
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.45
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,feeder,02,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
