Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,27.3
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.24
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.28
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.42
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
871906,Green Road Ashbourne,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.78
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.75
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.96
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.96
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.02
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.16
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,feeder,05,N Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,47.8
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.28
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.02
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,feeder,04,N Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.7
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.94
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,feeder,03,N Current (RMS),A,47.2
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,74.2
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,feeder,02,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,27.4
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.13
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.03
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.82
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
871906,Green Road Ashbourne,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.05
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.03
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.01
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.72
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.99
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.34
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,feeder,05,N Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,38.5
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,49.0
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.25
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.96
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,feeder,04,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.54
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.04
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.23
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,feeder,03,N Current (RMS),A,45.2
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,73.5
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,feeder,02,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,27.4
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.82
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.54
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.63
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
871906,Green Road Ashbourne,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.77
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.98
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.85
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.11
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.45
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.91
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,feeder,05,N Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,38.7
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.65
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.31
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,feeder,04,N Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.32
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.99
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.72
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,feeder,03,N Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.9
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,feeder,02,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,27.5
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.53
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.79
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.49
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
871906,Green Road Ashbourne,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.97
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.15
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.64
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.06
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.59
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.14
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,feeder,05,N Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.07
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.42
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,feeder,04,N Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.92
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.61
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.56
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,feeder,03,N Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.5
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.1
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,feeder,02,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,27.6
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.49
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.7
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.76
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
871906,Green Road Ashbourne,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.53
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.75
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.47
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.19
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.66
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,feeder,05,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,43.6
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.73
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.25
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,feeder,04,N Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.65
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.16
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.45
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,feeder,03,N Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,62.2
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.1
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,62.4
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,feeder,02,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,27.5
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.43
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.46
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.85
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
871906,Green Road Ashbourne,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,9.88
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.22
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.91
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.13
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.35
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.6
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,feeder,05,N Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,44.7
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.7
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.77
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,feeder,04,N Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.47
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.37
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.31
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,feeder,03,N Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.7
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.9
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,feeder,02,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,27.7
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.94
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.92
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.19
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
871906,Green Road Ashbourne,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.68
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,2.52
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.64
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.31
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.16
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.94
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,feeder,05,N Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.6
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,43.2
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.64
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.75
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,feeder,04,N Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.14
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.99
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.34
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,feeder,03,N Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.4
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.43
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,feeder,02,N Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,27.8
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.77
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.04
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.5
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
871906,Green Road Ashbourne,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.06
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.78
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.84
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.39
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.34
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.21
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,feeder,05,N Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.7
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,44.4
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.89
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.19
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,feeder,04,N Current (RMS),A,15.1
