Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.95
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.84
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.19
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,feeder,03,N Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.5
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.95
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,feeder,02,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,28.0
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.95
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.85
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.03
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
871906,Green Road Ashbourne,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.9
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.65
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.79
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.8
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.72
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.45
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,feeder,05,N Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,39.7
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,54.3
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,45.3
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.92
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.79
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,feeder,04,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.86
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.85
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.58
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,feeder,03,N Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,68.9
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.7
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.02
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,feeder,02,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,28.0
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.46
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.46
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.85
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
871906,Green Road Ashbourne,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,8.34
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.68
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.8
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.71
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.64
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.64
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,feeder,05,N Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,49.7
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,54.8
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.13
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,feeder,04,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.01
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.92
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.09
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,feeder,03,N Current (RMS),A,42.5
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,67.9
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.8
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.03
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,feeder,02,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,28.1
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.62
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.97
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.3
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
871906,Green Road Ashbourne,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,10.73
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.43
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.71
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.58
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.61
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.75
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,feeder,05,N Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,42.8
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,53.7
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,46.8
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.41
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,feeder,04,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.55
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.5
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.53
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,feeder,03,N Current (RMS),A,41.1
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.8
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,feeder,02,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,28.4
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.32
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.38
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.93
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
871906,Green Road Ashbourne,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.61
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,2.56
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.77
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.05
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.09
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.47
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,feeder,05,N Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,41.1
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,51.9
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,54.0
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.97
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.71
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,feeder,04,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.34
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.82
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.53
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,feeder,03,N Current (RMS),A,46.9
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,78.0
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.7
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.45
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,feeder,02,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,28.5
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.59
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.48
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.45
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
871906,Green Road Ashbourne,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.55
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,4.8
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.06
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.92
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.41
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.33
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,feeder,05,N Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,45.3
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,45.3
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.07
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.45
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.42
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,feeder,04,N Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.33
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.05
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.98
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,feeder,03,N Current (RMS),A,51.9
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,82.9
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.1
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.42
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,feeder,02,N Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,28.5
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.33
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.94
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.96
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
871906,Green Road Ashbourne,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,7.52
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.12
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.92
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.94
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.28
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.58
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,feeder,05,N Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,41.1
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,48.8
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,41.9
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.27
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.24
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.03
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,feeder,04,N Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.8
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.36
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.9
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,feeder,03,N Current (RMS),A,46.1
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,67.6
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,feeder,02,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,28.4
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.64
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.81
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.09
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
871906,Green Road Ashbourne,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.21
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.36
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.68
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.3
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.11
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.25
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,feeder,05,N Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,48.1
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.5
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.07
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.7
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,feeder,04,N Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.62
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.64
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.64
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,feeder,03,N Current (RMS),A,49.8
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,75.3
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.2
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,feeder,02,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,28.5
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.49
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.92
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.27
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
871906,Green Road Ashbourne,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.72
