Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.73
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.04
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.73
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.95
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.56
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.28
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,feeder,05,N Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,41.9
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.91
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.7
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,feeder,04,N Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.9
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.06
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,feeder,03,N Current (RMS),A,41.5
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,68.0
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.3
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.4
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,feeder,02,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,28.6
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.13
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.15
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.13
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
871906,Green Road Ashbourne,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.77
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,3.27
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.92
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.9
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.93
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.26
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,feeder,05,N Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,44.8
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.82
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.79
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.54
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,feeder,04,N Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.65
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.33
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.93
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,feeder,03,N Current (RMS),A,54.8
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,66.8
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,91.1
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,feeder,02,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,28.6
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.92
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.31
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,99.1
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
871906,Green Road Ashbourne,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.5
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.23
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.14
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.63
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.42
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.61
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,feeder,05,N Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,41.4
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,46.3
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.93
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.48
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,feeder,04,N Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.29
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.75
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.03
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,feeder,03,N Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.2
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,feeder,02,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,28.6
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.44
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.63
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.94
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
871906,Green Road Ashbourne,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.1
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,3.94
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.17
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.76
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.2
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.37
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,feeder,05,N Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.4
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,49.7
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.41
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.71
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.86
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,feeder,04,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.86
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.81
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.42
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,feeder,03,N Current (RMS),A,51.0
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,82.1
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,feeder,02,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,28.6
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.57
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.14
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.52
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
871906,Green Road Ashbourne,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,8.78
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.71
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.73
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.72
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.45
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.06
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,feeder,05,N Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,39.9
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,53.4
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,47.9
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.78
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.79
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,feeder,04,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.29
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.77
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.45
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,feeder,03,N Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.0
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,feeder,02,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,28.7
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.56
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.95
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.49
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
871906,Green Road Ashbourne,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,10.55
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,3.79
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.55
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.16
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.53
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.02
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,feeder,05,N Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,57.8
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,43.7
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.42
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.57
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.42
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,feeder,04,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.46
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.85
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.82
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,feeder,03,N Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.4
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.01
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,feeder,02,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,28.7
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.77
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.7
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.57
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
871906,Green Road Ashbourne,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.53
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,7.18
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.69
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.16
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.98
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.02
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,feeder,05,N Current (RMS),A,37.7
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,63.2
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,47.9
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.55
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.1
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.08
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,feeder,04,N Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.89
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.28
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.95
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,feeder,03,N Current (RMS),A,52.9
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,79.9
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,65.6
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.95
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.35
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,feeder,02,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,28.7
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.36
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.29
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.58
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
871906,Green Road Ashbourne,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,10.01
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.36
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.54
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.54
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.87
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,feeder,05,N Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,42.8
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.5
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,51.8
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.74
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.05
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.17
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,feeder,04,N Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.43
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.47
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.92
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,feeder,03,N Current (RMS),A,42.1
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,69.7
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.5
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,feeder,02,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
