Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,28.6
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.8
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.32
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.29
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
871906,Green Road Ashbourne,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.84
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.87
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.26
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.35
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.99
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.93
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,feeder,05,N Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,41.7
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,48.3
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,51.5
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.95
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.86
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,feeder,04,N Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.96
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.98
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.78
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,feeder,03,N Current (RMS),A,55.8
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,72.1
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,85.9
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,feeder,02,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,28.6
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.61
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.22
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.59
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
871906,Green Road Ashbourne,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.38
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.23
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.35
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.41
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.3
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,feeder,05,N Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,41.7
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,54.4
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,53.4
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.45
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.55
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,feeder,04,N Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.43
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.06
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.56
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,feeder,03,N Current (RMS),A,57.0
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,86.5
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.1
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.45
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,feeder,02,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,28.6
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.18
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.62
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.91
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
871906,Green Road Ashbourne,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.28
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.24
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.29
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.99
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.67
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.28
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,feeder,05,N Current (RMS),A,38.3
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,66.8
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,53.0
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.46
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.04
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,feeder,04,N Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.7
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,25.85
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.01
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.94
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,feeder,03,N Current (RMS),A,70.7
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,110.1
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.7
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,feeder,02,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,28.5
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.12
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.44
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.42
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
871906,Green Road Ashbourne,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.62
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.3
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.61
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.35
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.47
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,feeder,05,N Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,65.9
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,45.4
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.14
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,feeder,04,N Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.66
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.68
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.61
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,feeder,03,N Current (RMS),A,62.4
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,100.1
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.9
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,feeder,02,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,28.4
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.08
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.41
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.28
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
871906,Green Road Ashbourne,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.19
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.66
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.09
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.9
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,feeder,05,N Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,56.8
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,43.2
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.09
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.07
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,feeder,04,N Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.57
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.91
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.34
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,feeder,03,N Current (RMS),A,52.8
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,95.2
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.8
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.85
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,feeder,02,N Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,28.4
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.91
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.04
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.59
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
871906,Green Road Ashbourne,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.11
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.96
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.09
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.17
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,feeder,05,N Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.5
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,57.0
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.19
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.63
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,feeder,04,N Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.91
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.25
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.45
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,feeder,03,N Current (RMS),A,42.4
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,88.5
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.6
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,73.4
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,feeder,02,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,28.3
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.54
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.71
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.22
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
871906,Green Road Ashbourne,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.62
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.41
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.03
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.89
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,feeder,05,N Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,47.8
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,57.3
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.72
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.56
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.43
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,feeder,04,N Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.9
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.4
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.33
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.36
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,feeder,03,N Current (RMS),A,43.3
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,95.1
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.2
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.9
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,feeder,02,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,28.2
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.94
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.1
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.86
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
871906,Green Road Ashbourne,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.17
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.35
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.4
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.97
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,feeder,05,N Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,46.0
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.9
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,76.2
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.64
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.61
