Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.95
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,feeder,04,N Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.4
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.96
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.25
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,feeder,03,N Current (RMS),A,57.3
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,82.6
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,90.2
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,feeder,02,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,28.1
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.85
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.76
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.7
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
871906,Green Road Ashbourne,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.04
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.85
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.31
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.18
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.21
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,feeder,05,N Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,49.5
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,58.4
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,49.8
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.87
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.17
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.42
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,feeder,04,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.84
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.26
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.71
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,feeder,03,N Current (RMS),A,54.4
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,76.1
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,99.0
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.4
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.1
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.41
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,feeder,02,N Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,28.3
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.65
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.74
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.59
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,109.6
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
871906,Green Road Ashbourne,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.67
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.15
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.33
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.68
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.36
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,feeder,05,N Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,54.9
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,49.8
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.41
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.14
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.76
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,feeder,04,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.96
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.59
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.07
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,feeder,03,N Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,94.6
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,75.5
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,73.6
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,feeder,02,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,28.4
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.54
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.73
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.28
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
871906,Green Road Ashbourne,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.54
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.15
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.94
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.73
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,feeder,05,N Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,46.9
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,63.2
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.95
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,feeder,04,N Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.05
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.81
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.2
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,feeder,03,N Current (RMS),A,40.1
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,74.9
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.6
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.25
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.29
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,feeder,02,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,28.4
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.24
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.14
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.94
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
871906,Green Road Ashbourne,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,4.75
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.2
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.61
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.82
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.09
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,feeder,05,N Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,47.0
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,56.3
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.18
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.51
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,feeder,04,N Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.27
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.27
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.6
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,feeder,03,N Current (RMS),A,45.4
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,75.0
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,69.9
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,feeder,02,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,28.3
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.42
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.08
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.57
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
871906,Green Road Ashbourne,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.14
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.11
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.15
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.82
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.59
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,feeder,05,N Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.4
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,50.9
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,50.3
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.73
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.24
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,feeder,04,N Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.81
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.25
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.32
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,feeder,03,N Current (RMS),A,41.9
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,67.7
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,74.3
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,59.3
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,feeder,02,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,28.2
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.56
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.33
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.07
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
871906,Green Road Ashbourne,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,10.04
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.14
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.33
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.1
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.4
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,feeder,05,N Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,45.6
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,56.1
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,66.2
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.38
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.63
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.04
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,feeder,04,N Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.31
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.52
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.28
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.74
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,feeder,03,N Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,70.5
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.0
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,58.2
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,feeder,02,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,28.1
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.38
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.35
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.33
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
871906,Green Road Ashbourne,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,12.56
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,45.3
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.24
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.8
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.16
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.36
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,feeder,05,N Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,52.0
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,56.6
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,74.1
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.82
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,feeder,04,N Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.69
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.08
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.43
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,feeder,03,N Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.5
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.3
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,feeder,02,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,27.9
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.54
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.15
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.62
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
871906,Green Road Ashbourne,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
