Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,18.24
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,68.1
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.6
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.29
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.46
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.81
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.26
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,feeder,05,N Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,50.0
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,63.6
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,81.4
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.48
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.05
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,feeder,04,N Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.36
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.88
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.32
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,feeder,03,N Current (RMS),A,55.2
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,66.0
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.96
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,feeder,02,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,28.0
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.15
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,54.15
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.61
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,151.1
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
871906,Green Road Ashbourne,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,17.17
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,63.5
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.2
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.2
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.98
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.64
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.55
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.87
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,feeder,05,N Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,50.4
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,67.0
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,80.2
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.51
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,feeder,04,N Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.31
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.63
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.38
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.56
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,feeder,03,N Current (RMS),A,48.4
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.2
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.04
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,feeder,02,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,28.1
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.84
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,51.18
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.98
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,144.0
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
871906,Green Road Ashbourne,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,19.37
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,71.4
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,82.7
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.46
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.39
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.41
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.85
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.68
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,feeder,05,N Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,53.8
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,63.5
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,74.8
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.52
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.47
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,feeder,04,N Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.38
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.03
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.75
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,feeder,03,N Current (RMS),A,39.4
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,feeder,02,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,27.9
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.01
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,49.47
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.17
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,135.3
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
871906,Green Road Ashbourne,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,8.78
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.62
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.39
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.59
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,21.69
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,feeder,05,N Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,67.3
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,71.1
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,93.5
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.48
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.58
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,feeder,04,N Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.57
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,feeder,03,N Current (RMS),A,46.2
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.87
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,feeder,02,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,27.8
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.19
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.54
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
871906,Green Road Ashbourne,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.09
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.28
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.94
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.13
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.7
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.58
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.51
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,feeder,05,N Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,86.2
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,70.7
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,74.7
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.02
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,feeder,04,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.96
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,feeder,03,N Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.86
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,feeder,02,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,28.1
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.2
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.33
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.45
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
871906,Green Road Ashbourne,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.71
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.05
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.44
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.64
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.23
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.98
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.52
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,feeder,05,N Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,86.2
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,72.6
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,70.6
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.96
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,feeder,04,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.55
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.33
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,feeder,03,N Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.27
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,feeder,02,N Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,27.9
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.7
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.33
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.33
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
871906,Green Road Ashbourne,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.32
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.24
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.43
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.04
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,feeder,05,N Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,70.8
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,72.7
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,60.2
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.31
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,feeder,04,N Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.63
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.38
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.36
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,feeder,03,N Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.7
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.04
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,feeder,02,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,27.9
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.68
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.09
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.39
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
871906,Green Road Ashbourne,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.66
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.26
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.25
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.5
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.91
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.33
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.49
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,feeder,05,N Current (RMS),A,36.3
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,60.2
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,78.2
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,66.5
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.2
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.76
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.13
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,feeder,04,N Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.26
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.45
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,feeder,03,N Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.95
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.25
