Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,feeder,02,N Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,27.9
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.32
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.76
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.88
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
871906,Green Road Ashbourne,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.53
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.39
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.39
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.15
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.86
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.23
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,feeder,05,N Current (RMS),A,42.8
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,61.1
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,85.1
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,57.1
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.13
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.62
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,feeder,04,N Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.2
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,feeder,03,N Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.39
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.37
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,feeder,02,N Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,27.9
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.39
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.12
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.54
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
871906,Green Road Ashbourne,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.44
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.73
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.13
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.75
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.54
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.05
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,feeder,05,N Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,67.4
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,75.9
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,60.6
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.6
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.71
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,feeder,04,N Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.18
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.19
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,feeder,03,N Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.21
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,feeder,02,N Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,28.0
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.04
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.07
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.25
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
871906,Green Road Ashbourne,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.78
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.04
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.9
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.55
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.27
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.25
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,feeder,05,N Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,58.5
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,78.7
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,65.8
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.96
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,feeder,04,N Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.38
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.58
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.36
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,feeder,03,N Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.77
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.89
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,feeder,02,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,28.3
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.54
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.37
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.96
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
871906,Green Road Ashbourne,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.54
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.07
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.01
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.31
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.39
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.74
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.49
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,feeder,05,N Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,62.3
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,68.4
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,71.0
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.26
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.33
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,feeder,04,N Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.81
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,feeder,03,N Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.19
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,feeder,02,N Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,28.2
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.2
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.63
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.05
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
871906,Green Road Ashbourne,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.82
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.6
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.23
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.95
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.76
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.29
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,feeder,05,N Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,64.6
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,85.0
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,66.4
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.03
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.23
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,feeder,04,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,-1.81
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.63
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.26
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,feeder,03,N Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.87
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,feeder,02,N Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,28.0
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.01
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.3
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.04
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
871906,Green Road Ashbourne,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,5.41
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.46
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.46
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.84
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.97
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,feeder,05,N Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,74.4
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,72.0
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,64.9
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.23
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.95
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.52
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,feeder,04,N Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.46
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.62
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,feeder,03,N Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,feeder,02,N Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,27.8
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.13
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.31
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.57
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
871906,Green Road Ashbourne,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.26
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.37
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.49
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.94
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.09
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,feeder,05,N Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,74.4
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,67.7
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,60.5
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.35
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,feeder,04,N Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.58
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.43
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.68
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,feeder,03,N Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.2
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,feeder,02,N Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,27.7
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.62
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.19
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.19
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
871906,Green Road Ashbourne,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.28
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.57
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.42
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.84
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.03
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.17
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,feeder,05,N Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,76.7
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,64.2
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,69.1
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
