Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.14
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.43
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,feeder,04,N Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.85
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.16
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.82
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,feeder,03,N Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.34
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.45
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,feeder,02,N Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,27.5
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.52
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.07
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.51
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
871906,Green Road Ashbourne,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.95
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.51
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.79
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,22.64
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.19
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.2
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,feeder,05,N Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,96.2
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,68.9
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,77.4
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.3
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,feeder,04,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.59
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.34
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,feeder,03,N Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.22
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.78
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,feeder,02,N Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,27.3
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.8
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.5
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.42
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
871906,Green Road Ashbourne,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.62
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.43
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.62
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.74
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.71
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,feeder,05,N Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,87.6
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,67.0
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,72.2
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.41
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.77
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,feeder,04,N Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.85
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.12
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,feeder,03,N Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.18
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.79
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,feeder,02,N Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,27.1
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.06
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.42
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.07
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
871906,Green Road Ashbourne,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.27
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.44
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.41
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.45
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.68
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.5
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.52
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,feeder,05,N Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,83.6
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.0
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,74.4
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.11
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.68
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,feeder,04,N Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.99
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.11
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.68
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,feeder,03,N Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.21
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.41
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.95
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,feeder,02,N Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,26.7
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.28
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.98
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.47
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
871906,Green Road Ashbourne,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.67
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.42
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.71
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.36
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,22.05
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.11
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.34
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,feeder,05,N Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,93.2
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,55.8
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,73.3
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.8
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.85
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,feeder,04,N Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.4
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,feeder,03,N Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.52
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,feeder,02,N Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,26.6
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.27
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.94
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.07
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
871906,Green Road Ashbourne,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.31
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.87
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.58
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.33
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,26.03
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.78
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.78
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,feeder,05,N Current (RMS),A,45.0
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,109.7
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,54.2
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,75.3
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.61
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,feeder,04,N Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.59
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.7
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.23
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,feeder,03,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.45
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,feeder,02,N Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,26.4
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.45
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.33
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.18
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
871906,Green Road Ashbourne,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.96
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.78
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.18
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.36
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,24.02
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.16
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.72
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,feeder,05,N Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,101.9
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,55.7
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,79.2
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.44
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,feeder,04,N Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.77
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,feeder,03,N Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.19
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.71
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,feeder,02,N Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,26.2
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.84
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.49
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.77
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
871906,Green Road Ashbourne,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.4
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.01
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.01
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.53
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.29
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.5
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.51
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.46
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,feeder,05,N Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,91.3
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,61.4
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,86.5
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.05
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.1
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.32
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,feeder,04,N Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.99
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.58
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,feeder,03,N Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.55
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.4
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,feeder,02,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,26.1
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.15
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.02
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.78
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
871906,Green Road Ashbourne,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
