Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.48
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.82
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.93
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.91
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.49
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.83
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.6
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.38
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,feeder,05,N Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,88.8
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,62.0
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,86.1
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.6
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.27
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.23
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,feeder,04,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.61
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.17
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.19
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,feeder,03,N Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.05
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.26
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.64
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,feeder,02,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,26.1
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.33
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.78
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.27
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
871906,Green Road Ashbourne,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.38
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.18
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.29
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.05
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.87
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.81
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,20.45
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.44
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.3
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,feeder,05,N Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,87.2
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,70.0
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,85.7
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.08
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.17
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,feeder,04,N Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.92
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.67
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.95
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,feeder,03,N Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.08
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.58
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,feeder,02,N Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,26.4
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.69
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.54
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.83
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
871906,Green Road Ashbourne,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.54
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.85
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.13
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.02
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.08
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.56
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.18
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,24.43
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,feeder,05,N Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,83.8
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,69.3
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,103.1
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.64
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.38
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,feeder,04,N Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.33
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.43
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.95
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,feeder,03,N Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.03
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.46
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.85
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,feeder,02,N Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,26.7
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.94
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.99
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.82
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
871906,Green Road Ashbourne,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.08
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,8.4
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.74
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.84
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.29
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.92
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.48
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.53
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,22.75
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,feeder,05,N Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,74.9
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,74.5
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,96.3
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.51
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.46
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.71
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,feeder,04,N Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.34
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.85
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,feeder,03,N Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.6
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.2
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,feeder,02,N Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,27.1
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.01
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.03
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.98
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
871906,Green Road Ashbourne,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.03
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.36
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.52
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.9
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.08
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.89
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.06
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,26.57
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,feeder,05,N Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,81.0
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,81.2
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,113.2
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.64
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.74
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.85
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,feeder,04,N Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.33
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.01
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.66
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,feeder,03,N Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.28
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.53
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,feeder,02,N Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,28.0
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.18
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.48
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.14
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
871906,Green Road Ashbourne,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.92
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.03
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.75
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.98
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.14
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,23.76
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.03
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,23.07
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,feeder,05,N Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,101.1
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,81.0
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,97.8
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.21
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.55
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.04
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,feeder,04,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.06
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,feeder,03,N Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.07
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.08
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,feeder,02,N Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,28.8
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.43
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.43
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.85
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
871906,Green Road Ashbourne,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.46
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.66
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.66
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.69
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,21.69
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.48
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,23.51
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,feeder,05,N Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,92.2
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,86.7
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,99.9
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.47
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.7
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,feeder,04,N Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.09
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.97
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.76
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,feeder,03,N Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.88
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.1
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,feeder,02,N Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,29.3
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.04
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.73
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.27
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
871906,Green Road Ashbourne,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.51
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.49
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.19
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,22.24
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.92
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.7
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,feeder,05,N Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,94.5
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,67.7
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,79.4
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.08
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.71
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,feeder,04,N Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.25
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.56
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,feeder,03,N Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.83
