Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.99
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.79
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,feeder,02,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,29.5
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.94
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.4
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.86
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
871906,Green Road Ashbourne,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.12
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.04
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.27
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.66
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.79
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,22.33
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.17
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.47
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,feeder,05,N Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,94.9
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,73.0
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,83.0
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.08
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.77
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,feeder,04,N Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.34
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,feeder,03,N Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.74
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.27
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,feeder,02,N Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,29.4
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.1
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.99
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.15
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
871906,Green Road Ashbourne,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.19
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.54
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.41
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.27
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,22.04
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.81
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,19.6
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,feeder,05,N Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,94.9
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,68.2
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,85.4
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.89
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.99
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,feeder,04,N Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.49
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.08
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,feeder,03,N Current (RMS),A,46.2
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.88
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.61
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,feeder,02,N Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,29.2
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.87
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.59
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.18
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
871906,Green Road Ashbourne,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.07
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.5
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.59
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.77
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,26.19
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.92
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,24.6
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,feeder,05,N Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,111.8
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,89.7
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,107.0
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.58
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.73
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,feeder,04,N Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.85
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.42
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,feeder,03,N Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.17
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.54
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.54
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,feeder,02,N Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,29.4
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,45.43
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.5
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.92
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
871906,Green Road Ashbourne,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.0
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.41
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.84
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.28
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,24.8
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.53
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.11
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,feeder,05,N Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,106.6
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,91.6
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,78.0
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.3
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.08
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,feeder,04,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.17
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.52
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.41
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,feeder,03,N Current (RMS),A,48.6
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.43
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.19
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.65
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,feeder,02,N Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,29.1
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.11
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.28
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.85
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
871906,Green Road Ashbourne,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,6.94
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.63
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.01
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.18
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,23.77
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.72
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.88
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,feeder,05,N Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,102.1
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,84.2
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,90.0
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.41
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.43
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,feeder,04,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,-1.15
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,-1.1
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.77
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,feeder,03,N Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.91
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.23
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,feeder,02,N Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,28.4
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.5
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.57
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
871906,Green Road Ashbourne,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.88
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.99
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.65
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.54
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.9
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.43
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.37
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,feeder,05,N Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,85.8
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,70.7
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,79.6
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.68
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.55
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,feeder,04,N Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.78
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.92
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,feeder,03,N Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.77
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.38
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,feeder,02,N Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,28.4
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.71
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.43
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.08
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
871906,Green Road Ashbourne,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.71
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.32
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.46
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.87
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.98
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.48
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.43
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.74
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,feeder,05,N Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,84.8
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,84.0
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,80.9
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.5
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.99
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,feeder,04,N Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.25
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.12
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,feeder,03,N Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.11
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.67
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.67
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,feeder,02,N Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,28.4
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.59
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.04
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.53
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
871906,Green Road Ashbourne,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.76
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.21
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.58
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.74
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.22
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,23.33
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,20.94
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.32
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,feeder,05,N Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,100.9
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,89.1
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,91.8
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
