Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.35
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,feeder,04,N Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,feeder,03,N Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.39
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.8
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,feeder,02,N Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,28.0
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.83
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.89
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.78
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
871906,Green Road Ashbourne,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.38
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.43
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.41
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,20.58
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.27
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.57
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,feeder,05,N Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,87.7
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,65.7
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,62.6
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.9
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,feeder,04,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,feeder,03,N Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.57
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.05
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.3
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,feeder,02,N Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,27.8
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.24
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.27
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.84
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
871906,Green Road Ashbourne,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,8.38
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.26
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.55
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.43
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,23.48
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.88
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.6
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,feeder,05,N Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,101.4
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,93.0
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,80.6
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.28
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,feeder,04,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.71
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,feeder,03,N Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.29
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.25
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.23
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,feeder,02,N Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,27.3
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.49
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.5
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.61
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,107.9
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
871906,Green Road Ashbourne,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,8.2
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.39
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.43
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.92
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.82
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,23.37
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,27.76
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,24.92
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,feeder,05,N Current (RMS),A,43.7
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,100.2
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,117.7
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,106.7
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.75
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,feeder,04,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.32
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.29
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,feeder,03,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.76
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.43
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.6
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,feeder,02,N Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,27.4
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.68
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,50.46
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.38
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
871906,Green Road Ashbourne,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.94
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.03
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.49
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.78
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.68
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.48
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.5
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,feeder,05,N Current (RMS),A,43.3
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,71.6
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,88.6
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,66.5
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.93
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,feeder,04,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.32
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.84
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.28
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,feeder,03,N Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.89
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,feeder,02,N Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,27.1
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.64
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.74
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.79
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
871906,Green Road Ashbourne,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.72
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.0
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.28
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.28
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.63
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.21
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.19
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,feeder,05,N Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,63.2
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,68.4
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,60.8
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.25
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.13
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,feeder,04,N Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.83
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.37
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,feeder,03,N Current (RMS),A,42.4
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.86
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.74
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.27
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,feeder,02,N Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,27.0
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.54
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.82
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.21
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
871906,Green Road Ashbourne,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,10.88
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.3
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.79
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.43
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.99
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.19
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.89
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,feeder,05,N Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,64.5
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,72.9
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,64.2
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.14
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,feeder,04,N Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.06
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,feeder,03,N Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.39
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,feeder,02,N Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,26.8
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.94
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.6
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.4
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
871906,Green Road Ashbourne,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.67
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,8.9
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.07
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.87
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.09
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.72
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.45
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.72
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,feeder,05,N Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,75.7
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,82.2
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,79.4
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.47
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,feeder,04,N Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.28
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.95
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,feeder,03,N Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.94
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.35
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.08
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,feeder,02,N Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,26.5
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.43
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.46
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.23
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
