Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
871906,Green Road Ashbourne,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.7
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.84
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.07
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.11
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.67
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.89
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.18
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.73
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,feeder,05,N Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,84.9
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,81.4
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,79.8
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.72
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,feeder,04,N Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,feeder,03,N Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.83
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.8
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,feeder,02,N Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,26.5
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.5
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.81
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.69
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
871906,Green Road Ashbourne,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.19
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.22
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.12
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.46
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.23
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.17
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,feeder,05,N Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,79.7
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,82.2
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,81.4
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.04
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,feeder,04,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.8
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.56
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.77
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,feeder,03,N Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.32
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.57
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,feeder,02,N Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,26.1
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.23
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.9
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.09
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
871906,Green Road Ashbourne,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.23
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.32
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.37
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.6
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,23.19
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.08
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.47
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,feeder,05,N Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,99.6
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,85.6
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,82.7
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.06
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.36
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,feeder,04,N Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.49
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.47
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,feeder,03,N Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.03
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.42
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,feeder,02,N Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,25.8
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.35
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.13
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.42
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
871906,Green Road Ashbourne,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.46
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.2
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.66
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.69
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,24.97
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,24.12
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,feeder,05,N Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,88.2
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,106.7
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,101.7
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.53
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.96
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,feeder,04,N Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.74
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.65
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.62
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,feeder,03,N Current (RMS),A,42.7
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.0
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.02
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.25
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,feeder,02,N Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,25.6
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.04
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.86
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.8
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
871906,Green Road Ashbourne,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.08
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.65
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.78
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.63
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,28.08
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,19.79
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,feeder,05,N Current (RMS),A,54.9
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,76.5
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,120.2
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,85.1
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.56
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,feeder,04,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.2
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.51
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.06
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,feeder,03,N Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.46
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.07
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.23
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,feeder,02,N Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,25.3
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.67
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.31
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.03
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
871906,Green Road Ashbourne,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.57
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.81
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.42
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.15
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.13
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.24
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,feeder,05,N Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,90.9
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,86.4
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,79.3
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.02
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,feeder,04,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.93
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.24
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.27
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,feeder,03,N Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.51
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.02
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.7
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,feeder,02,N Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,25.2
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.46
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.46
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.23
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
871906,Green Road Ashbourne,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.46
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.47
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.25
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.49
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.87
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,feeder,05,N Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,89.0
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,88.4
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,83.0
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.73
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.97
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,feeder,04,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.93
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.9
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.78
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,feeder,03,N Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.18
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.45
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.88
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,feeder,02,N Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,25.4
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.97
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.81
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.14
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
871906,Green Road Ashbourne,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.26
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.86
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.83
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.33
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.16
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.77
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.34
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,feeder,05,N Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,67.1
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,59.1
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,79.2
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.02
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,feeder,04,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.22
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.08
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.47
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,feeder,03,N Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
