Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.89
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.93
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,feeder,02,N Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,25.5
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.62
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.89
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.49
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
871906,Green Road Ashbourne,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.31
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.39
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.87
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.12
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.78
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.86
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.92
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,feeder,05,N Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,78.4
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,51.2
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,64.4
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.19
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.6
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,feeder,04,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.16
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.67
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.31
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,feeder,03,N Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.46
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.47
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,feeder,02,N Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,25.4
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.83
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.25
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.68
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
871906,Green Road Ashbourne,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.69
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.71
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.75
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.17
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.95
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.53
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.73
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,feeder,05,N Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,53.1
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,57.6
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,67.9
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.48
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.09
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,feeder,04,N Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.81
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.33
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.88
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,feeder,03,N Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.55
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,feeder,02,N Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,25.1
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.51
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.2
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.3
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
871906,Green Road Ashbourne,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.74
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.61
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.66
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.06
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.95
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,feeder,05,N Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,53.0
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,60.7
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,60.4
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.52
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,feeder,04,N Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.31
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.31
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.53
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,feeder,03,N Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.09
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.14
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.42
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,feeder,02,N Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,24.8
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.35
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.45
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.83
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
871906,Green Road Ashbourne,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.39
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.58
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.26
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.29
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.93
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.63
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.42
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,feeder,05,N Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,61.6
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,55.2
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,95.4
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.06
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.2
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.1
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,feeder,04,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.41
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.29
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.28
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,feeder,03,N Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.35
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.88
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,feeder,02,N Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,24.9
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.33
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.39
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.26
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
871906,Green Road Ashbourne,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,13.05
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,47.0
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.11
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.92
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.31
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.43
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,feeder,05,N Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,49.3
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,57.3
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,75.6
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.41
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.29
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.62
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,feeder,04,N Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.43
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.68
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.85
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,feeder,03,N Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.43
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.44
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.7
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,feeder,02,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,24.7
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.87
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,41.76
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.27
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
871906,Green Road Ashbourne,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,8.53
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.24
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.23
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.02
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.13
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,feeder,05,N Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,79.8
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,78.7
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,73.7
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.46
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.46
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,feeder,04,N Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.2
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.97
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.44
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,feeder,03,N Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,feeder,02,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,24.7
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.61
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,40.23
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.58
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
871906,Green Road Ashbourne,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.9
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.15
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.36
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.6
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.4
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,feeder,05,N Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,46.0
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,50.0
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,62.6
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.32
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.1
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.65
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,feeder,04,N Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.09
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.9
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.19
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,feeder,03,N Current (RMS),A,45.0
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,feeder,02,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,24.5
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.21
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.32
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.63
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
871906,Green Road Ashbourne,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,10.36
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,37.7
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.1
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.31
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.02
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.4
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,feeder,05,N Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.1
