Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,54.1
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.66
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.64
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,feeder,04,N Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.08
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.55
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.73
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,feeder,03,N Current (RMS),A,54.4
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,70.8
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.7
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.04
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,feeder,02,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,24.2
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.87
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,39.61
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.93
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,109.4
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
871906,Green Road Ashbourne,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.25
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.17
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.44
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.26
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,feeder,05,N Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,41.3
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,57.7
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.07
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.71
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,feeder,04,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.8
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.78
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.27
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,feeder,03,N Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,feeder,02,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,24.2
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.36
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.09
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.49
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
871906,Green Road Ashbourne,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.51
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.96
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.18
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.25
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,feeder,05,N Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,40.9
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,46.0
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.41
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.13
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.57
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,feeder,04,N Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.59
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.87
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.79
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,feeder,03,N Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.5
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,feeder,02,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,24.2
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.62
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.13
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.89
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
871906,Green Road Ashbourne,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.4
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.31
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.31
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.49
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.86
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,feeder,05,N Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.66
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,feeder,04,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.72
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.34
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.6
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,feeder,03,N Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.3
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,feeder,02,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,24.1
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.65
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.65
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.52
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
871906,Green Road Ashbourne,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.31
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.44
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.88
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.18
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,feeder,05,N Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,42.7
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.09
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.17
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,feeder,04,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.14
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.97
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.45
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,feeder,03,N Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,feeder,02,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,24.0
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.53
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.75
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.16
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
871906,Green Road Ashbourne,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.93
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.24
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.67
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.46
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,feeder,05,N Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,53.0
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,feeder,04,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.87
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.4
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,feeder,03,N Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,feeder,02,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,24.0
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.5
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.01
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.81
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
871906,Green Road Ashbourne,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.02
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.16
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.52
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.44
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.78
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,feeder,05,N Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.16
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.92
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,feeder,04,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.62
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.08
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.48
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,feeder,03,N Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,feeder,02,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,24.0
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.09
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.7
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.99
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
871906,Green Road Ashbourne,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.45
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.07
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.29
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.13
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.09
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.7
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,feeder,05,N Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.25
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,feeder,04,N Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.55
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.3
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.79
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,feeder,03,N Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,feeder,02,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,24.0
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.91
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.12
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.14
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
