Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
871906,Green Road Ashbourne,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.36
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.31
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.05
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.27
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,feeder,05,N Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.64
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,feeder,04,N Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.32
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,feeder,03,N Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,feeder,02,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,24.0
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.04
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.28
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.73
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
871906,Green Road Ashbourne,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.66
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.65
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.69
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,feeder,05,N Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.63
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.04
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,feeder,04,N Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.52
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.56
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.51
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,feeder,03,N Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,feeder,02,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,24.1
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.3
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.32
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.5
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
871906,Green Road Ashbourne,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.01
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.78
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.3
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.95
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,feeder,05,N Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.71
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,feeder,04,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.55
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.32
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,feeder,03,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,feeder,02,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,24.1
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.53
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.79
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.19
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
871906,Green Road Ashbourne,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.32
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.75
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.05
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.44
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,feeder,05,N Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.22
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.76
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,feeder,04,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.34
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,feeder,03,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,feeder,02,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,24.1
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.78
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.1
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.07
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
871906,Green Road Ashbourne,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,6.09
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.17
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.47
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.66
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.36
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,feeder,05,N Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,42.0
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.31
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.73
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,feeder,04,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.32
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.22
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,feeder,03,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,feeder,02,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,24.2
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.57
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.98
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.31
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
871906,Green Road Ashbourne,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,10.39
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.44
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.03
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.23
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.42
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,feeder,05,N Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.18
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.6
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,feeder,04,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.87
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.44
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,feeder,03,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,feeder,02,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,24.3
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.49
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.12
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.19
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
871906,Green Road Ashbourne,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,9.72
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.51
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.37
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.29
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.14
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,feeder,05,N Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.27
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.83
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,feeder,04,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.38
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.86
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,feeder,03,N Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,feeder,02,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,24.3
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.58
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.15
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.4
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
871906,Green Road Ashbourne,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,10.12
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.2
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.54
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.72
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,feeder,05,N Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.03
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.09
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,feeder,04,N Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.34
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.58
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.42
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,feeder,03,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
