Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,feeder,02,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,24.4
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.98
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.76
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.33
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
871906,Green Road Ashbourne,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,10.52
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.25
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.78
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.04
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.24
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,feeder,05,N Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.08
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.18
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,feeder,04,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,feeder,03,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,feeder,02,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,24.4
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.48
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.66
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.74
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
871906,Green Road Ashbourne,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,10.5
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.5
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.02
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.53
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.47
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,feeder,05,N Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.97
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,feeder,04,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.64
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.05
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,feeder,03,N Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,feeder,02,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,24.4
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.94
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.36
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.38
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
871906,Green Road Ashbourne,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,10.39
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.35
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.29
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.73
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.69
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.91
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,feeder,05,N Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.7
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.07
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,feeder,04,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.93
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,feeder,03,N Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,feeder,02,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,24.4
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.49
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.84
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.06
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
871906,Green Road Ashbourne,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,10.56
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.33
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.42
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.15
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.41
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.91
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,feeder,05,N Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,40.3
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.76
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,feeder,04,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.6
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.63
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,feeder,03,N Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,feeder,02,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,24.5
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.65
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.65
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.09
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
871906,Green Road Ashbourne,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,10.42
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.32
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.17
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.01
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.95
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.86
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,feeder,05,N Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.1
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.63
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,feeder,04,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.41
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,feeder,03,N Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,feeder,02,N Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,24.6
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.99
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.66
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.18
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
871906,Green Road Ashbourne,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,11.22
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.44
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,37.9
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.07
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.14
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.91
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,feeder,05,N Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.9
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,feeder,04,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.89
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.61
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,feeder,03,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,feeder,02,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,24.7
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.48
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.59
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.64
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
871906,Green Road Ashbourne,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,10.31
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.4
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.64
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.91
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.18
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.76
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,feeder,05,N Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.36
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,feeder,04,N Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.31
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.65
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.79
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,feeder,03,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,feeder,02,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,24.8
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.64
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.99
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.82
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
871906,Green Road Ashbourne,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.38
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,10.43
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.94
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.97
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.29
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.74
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,feeder,05,N Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
