Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.19
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.43
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,feeder,04,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.66
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.11
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,feeder,03,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,feeder,02,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,24.9
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.38
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.98
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.68
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
871906,Green Road Ashbourne,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,6.15
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.84
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.06
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.07
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.54
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,feeder,05,N Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,34.7
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.13
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.14
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,feeder,04,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.42
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.33
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,feeder,03,N Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,feeder,02,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,24.9
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.3
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.21
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.09
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
871906,Green Road Ashbourne,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,8.26
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.95
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.04
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.53
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.1
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,feeder,05,N Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.99
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.14
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,feeder,04,N Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.23
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.44
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,feeder,03,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,feeder,02,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,25.0
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.91
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.66
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.34
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
871906,Green Road Ashbourne,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,10.56
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,34.7
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.93
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.32
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.42
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.23
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,feeder,05,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,40.4
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.4
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.2
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.05
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,feeder,04,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.56
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.78
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,feeder,03,N Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,feeder,02,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,25.1
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.76
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.11
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.2
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
871906,Green Road Ashbourne,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,10.48
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.83
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.49
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.22
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.3
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,feeder,05,N Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,39.3
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,43.8
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.39
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.52
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,feeder,04,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.07
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.36
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,feeder,03,N Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,feeder,02,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,25.1
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.53
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.85
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.88
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
871906,Green Road Ashbourne,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,10.4
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.87
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.27
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.68
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.23
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,feeder,05,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,feeder,04,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.77
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.52
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,feeder,03,N Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,feeder,02,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,25.2
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.58
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.95
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.02
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
871906,Green Road Ashbourne,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,10.6
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.83
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.31
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.69
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.81
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,feeder,05,N Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,37.3
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,41.2
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.16
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.23
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,feeder,04,N Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.1
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.15
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.6
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,feeder,03,N Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,feeder,02,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,25.3
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.1
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.96
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.93
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
871906,Green Road Ashbourne,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.88
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.69
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.71
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.13
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.71
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,feeder,05,N Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,39.1
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.37
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.2
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,feeder,04,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.6
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.77
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,feeder,03,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,feeder,02,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,25.4
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.2
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.41
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.82
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
