Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
871906,Green Road Ashbourne,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.7
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.89
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.69
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.72
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.72
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,feeder,05,N Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.46
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.49
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,feeder,04,N Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.06
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.72
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,feeder,03,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,feeder,02,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,25.4
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.84
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.15
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.26
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
871906,Green Road Ashbourne,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.57
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.05
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.48
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.31
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.93
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,feeder,05,N Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.68
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,feeder,04,N Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.66
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.45
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,feeder,03,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,feeder,02,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,25.5
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.24
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.22
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.32
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
871906,Green Road Ashbourne,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.93
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.04
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.48
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.45
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.41
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,feeder,05,N Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.49
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.29
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,feeder,04,N Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.71
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.7
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,feeder,03,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,feeder,02,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,25.6
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.3
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.63
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.64
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
871906,Green Road Ashbourne,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.66
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.8
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.5
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.66
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,feeder,05,N Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.51
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.92
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,feeder,04,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.11
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,feeder,03,N Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,feeder,02,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,25.7
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.97
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.57
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
871906,Green Road Ashbourne,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.93
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.63
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.57
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.3
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.05
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,feeder,05,N Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.71
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.56
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,feeder,04,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.14
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,feeder,03,N Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,feeder,02,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,25.8
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.22
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.37
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
871906,Green Road Ashbourne,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.88
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.39
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.94
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.99
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,feeder,05,N Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.71
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.05
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,feeder,04,N Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.09
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.09
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.3
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,feeder,03,N Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,feeder,02,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,25.9
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.6
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.48
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.35
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
871906,Green Road Ashbourne,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
